Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.6
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.71
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.22
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.92
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
