Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
