Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
871906,Green Road Ashbourne,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
871906,Green Road Ashbourne,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
