Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
871906,Green Road Ashbourne,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
871906,Green Road Ashbourne,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
871906,Green Road Ashbourne,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
