Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
871906,Green Road Ashbourne,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
871906,Green Road Ashbourne,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
