Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,15.9
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
