Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
