Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
871906,Green Road Ashbourne,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
871906,Green Road Ashbourne,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
871906,Green Road Ashbourne,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
871906,Green Road Ashbourne,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
