Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
871906,Green Road Ashbourne,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
871906,Green Road Ashbourne,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,18.41
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
871906,Green Road Ashbourne,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
871906,Green Road Ashbourne,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
871906,Green Road Ashbourne,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.62
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
871906,Green Road Ashbourne,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
871906,Green Road Ashbourne,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
871906,Green Road Ashbourne,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.45
