Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
871906,Green Road Ashbourne,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
871906,Green Road Ashbourne,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
871906,Green Road Ashbourne,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.06
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
871906,Green Road Ashbourne,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
871906,Green Road Ashbourne,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
