Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
871906,Green Road Ashbourne,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
