Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
