Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
871906,Green Road Ashbourne,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
