Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
871906,Green Road Ashbourne,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
