Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
871906,Green Road Ashbourne,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
871906,Green Road Ashbourne,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
871906,Green Road Ashbourne,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
871906,Green Road Ashbourne,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
