Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
871906,Green Road Ashbourne,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
871906,Green Road Ashbourne,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
871906,Green Road Ashbourne,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
871906,Green Road Ashbourne,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
871906,Green Road Ashbourne,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
871906,Green Road Ashbourne,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
