Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
871906,Green Road Ashbourne,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
