Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
