Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
