Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.35
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
