Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.92
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
