Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.09
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
871906,Green Road Ashbourne,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
871906,Green Road Ashbourne,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
