Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
