Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
871906,Green Road Ashbourne,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
871906,Green Road Ashbourne,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
871906,Green Road Ashbourne,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
