Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
