Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
