Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
