Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,18.1
