Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
