Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
871906,Green Road Ashbourne,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
871906,Green Road Ashbourne,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
871906,Green Road Ashbourne,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
