Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
871906,Green Road Ashbourne,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
871906,Green Road Ashbourne,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
871906,Green Road Ashbourne,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
871906,Green Road Ashbourne,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.08
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
871906,Green Road Ashbourne,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
871906,Green Road Ashbourne,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
871906,Green Road Ashbourne,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
