Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
871906,Green Road Ashbourne,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
871906,Green Road Ashbourne,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
871906,Green Road Ashbourne,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
871906,Green Road Ashbourne,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
871906,Green Road Ashbourne,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
871906,Green Road Ashbourne,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
871906,Green Road Ashbourne,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
