Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
871906,Green Road Ashbourne,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
871906,Green Road Ashbourne,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
871906,Green Road Ashbourne,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
871906,Green Road Ashbourne,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
871906,Green Road Ashbourne,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
871906,Green Road Ashbourne,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
