Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
871906,Green Road Ashbourne,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
871906,Green Road Ashbourne,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
871906,Green Road Ashbourne,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
871906,Green Road Ashbourne,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
871906,Green Road Ashbourne,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
871906,Green Road Ashbourne,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
871906,Green Road Ashbourne,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
