Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
871906,Green Road Ashbourne,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.34
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
