Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
871906,Green Road Ashbourne,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.71
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.86
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.49
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.91
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.23
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.57
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
