Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.28
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.58
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.47
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.57
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.69
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.81
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.68
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
