Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.23
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.96
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.11
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
871906,Green Road Ashbourne,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
