Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.7
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.05
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.24
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
