Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
871906,Green Road Ashbourne,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
871906,Green Road Ashbourne,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
871906,Green Road Ashbourne,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
871906,Green Road Ashbourne,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
871906,Green Road Ashbourne,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,18.4
