Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
871906,Green Road Ashbourne,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
871906,Green Road Ashbourne,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
871906,Green Road Ashbourne,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
871906,Green Road Ashbourne,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
871906,Green Road Ashbourne,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
