Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
871906,Green Road Ashbourne,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
871906,Green Road Ashbourne,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
871906,Green Road Ashbourne,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,15.9
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,15.8
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,15.9
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,15.9
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
