Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
