Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
