Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
