Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
