Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
