Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
