Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
871906,Green Road Ashbourne,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
871906,Green Road Ashbourne,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
871906,Green Road Ashbourne,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.74
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
871906,Green Road Ashbourne,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
