Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
871906,Green Road Ashbourne,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
871906,Green Road Ashbourne,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
871906,Green Road Ashbourne,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
871906,Green Road Ashbourne,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
871906,Green Road Ashbourne,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
871906,Green Road Ashbourne,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
871906,Green Road Ashbourne,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
