Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
871906,Green Road Ashbourne,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
871906,Green Road Ashbourne,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
871906,Green Road Ashbourne,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.47
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
871906,Green Road Ashbourne,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
871906,Green Road Ashbourne,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
871906,Green Road Ashbourne,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
