Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
871906,Green Road Ashbourne,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
871906,Green Road Ashbourne,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
871906,Green Road Ashbourne,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
871906,Green Road Ashbourne,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
871906,Green Road Ashbourne,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
871906,Green Road Ashbourne,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
871906,Green Road Ashbourne,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
871906,Green Road Ashbourne,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
