Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.6
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
871906,Green Road Ashbourne,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
871906,Green Road Ashbourne,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.16
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
871906,Green Road Ashbourne,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
871906,Green Road Ashbourne,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
871906,Green Road Ashbourne,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
871906,Green Road Ashbourne,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
871906,Green Road Ashbourne,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.46
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
