Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
871906,Green Road Ashbourne,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
871906,Green Road Ashbourne,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
871906,Green Road Ashbourne,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
871906,Green Road Ashbourne,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
