Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
871906,Green Road Ashbourne,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
871906,Green Road Ashbourne,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
871906,Green Road Ashbourne,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.48
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.73
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
