Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.43
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.94
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.52
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.68
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.27
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
871906,Green Road Ashbourne,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.77
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.97
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.58
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.7
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.78
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.46
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
