Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.25
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.3
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.84
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.44
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.92
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.86
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.14
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
