Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.62
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.98
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.34
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
871906,Green Road Ashbourne,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
871906,Green Road Ashbourne,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.37
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
871906,Green Road Ashbourne,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
871906,Green Road Ashbourne,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.01
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
