Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
871906,Green Road Ashbourne,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
871906,Green Road Ashbourne,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
871906,Green Road Ashbourne,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
871906,Green Road Ashbourne,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
871906,Green Road Ashbourne,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
871906,Green Road Ashbourne,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.79
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
871906,Green Road Ashbourne,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
871906,Green Road Ashbourne,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
