Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
871906,Green Road Ashbourne,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
871906,Green Road Ashbourne,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.95
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,35.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
871906,Green Road Ashbourne,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.07
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.61
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.24
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
871906,Green Road Ashbourne,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
