Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
871906,Green Road Ashbourne,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
871906,Green Road Ashbourne,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
871906,Green Road Ashbourne,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
871906,Green Road Ashbourne,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
