Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
