Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
