Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
